Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.1
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.2
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.3
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
