Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,27.7
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,27.7
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512963,Heath Park Ave Heath,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512963,Heath Park Ave Heath,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512963,Heath Park Ave Heath,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512963,Heath Park Ave Heath,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512963,Heath Park Ave Heath,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
