Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512963,Heath Park Ave Heath,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
512963,Heath Park Ave Heath,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512963,Heath Park Ave Heath,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512963,Heath Park Ave Heath,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512963,Heath Park Ave Heath,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512963,Heath Park Ave Heath,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512963,Heath Park Ave Heath,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512963,Heath Park Ave Heath,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
512963,Heath Park Ave Heath,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
