Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
512963,Heath Park Ave Heath,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.7
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512963,Heath Park Ave Heath,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.7
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512963,Heath Park Ave Heath,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.7
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512963,Heath Park Ave Heath,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
