Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.3
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.3
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,27.2
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.1
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
