Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.0
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.0
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,26.9
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,26.9
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.52
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
