Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,26.2
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
