Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
