Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.2
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.2
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.2
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.1
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.1
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
