Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512963,Heath Park Ave Heath,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
