Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
