Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.1
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.2
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
