Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.2
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
