Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.9
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,27.0
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,27.2
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,27.3
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
