Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.1
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.2
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.7
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
