Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
