Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
