Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
512963,Heath Park Ave Heath,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
512963,Heath Park Ave Heath,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
