Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512963,Heath Park Ave Heath,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512963,Heath Park Ave Heath,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512963,Heath Park Ave Heath,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512963,Heath Park Ave Heath,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
