Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512963,Heath Park Ave Heath,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.2
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
512963,Heath Park Ave Heath,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
