Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
