Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.35
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512963,Heath Park Ave Heath,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
