Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.7
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
