Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
