Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512963,Heath Park Ave Heath,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
512963,Heath Park Ave Heath,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
