Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.7
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512963,Heath Park Ave Heath,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
