Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
