Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.2
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
