Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.9
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.0
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.0
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
