Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
