Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
