Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
512963,Heath Park Ave Heath,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
