Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512963,Heath Park Ave Heath,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
