Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.2
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.1
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
