Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
