Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.2
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.1
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
