Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.7
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512963,Heath Park Ave Heath,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.4
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.4
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
