Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.2
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.2
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.2
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.2
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.2
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.2
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
