Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.1
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.1
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.2
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
