Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
