Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
