Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
512963,Heath Park Ave Heath,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
