Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512963,Heath Park Ave Heath,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
512963,Heath Park Ave Heath,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
