Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512963,Heath Park Ave Heath,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512963,Heath Park Ave Heath,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512963,Heath Park Ave Heath,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512963,Heath Park Ave Heath,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
