Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,28.2
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,28.1
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,27.7
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,27.2
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
