Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,27.1
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.0
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,26.9
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
