Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.2
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
