Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.1
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.0
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.9
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.7
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
