Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.4
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
