Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.3
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.4
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.5
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.6
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.7
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.8
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
