Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.1
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.2
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.8
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
