Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
