Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512963,Heath Park Ave Heath,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
