Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
