Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
