Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512963,Heath Park Ave Heath,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512963,Heath Park Ave Heath,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
512963,Heath Park Ave Heath,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
