Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
