Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.7
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.2
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.1
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.7
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.26
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
