Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.3
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.1
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,27.0
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.9
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.7
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.6
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.5
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
