Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.4
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.3
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.2
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.0
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.9
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.8
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.7
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.94
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
