Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.6
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.56
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512963,Heath Park Ave Heath,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
