Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.3
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512963,Heath Park Ave Heath,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.4
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.5
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
