Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.2
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.4
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.5
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.6
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,27.8
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.2
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.3
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
