Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
